Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.41
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.61
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.38
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.47
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.78
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.31
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
