Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.73
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.67
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.59
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.55
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.48
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.34
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
