Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.58
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.46
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.89
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.38
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.49
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.64
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
