Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.16
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.02
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.09
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.74
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605210,Whitlow Housing Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.64
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
605210,Whitlow Housing Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.36
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
