Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.29
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.02
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.22
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
