Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
605210,Whitlow Housing Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
