Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
605210,Whitlow Housing Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
