Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
