Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605210,Whitlow Housing Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
