Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,3.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
