Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605210,Whitlow Housing Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
