Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
