Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
