Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
