Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605210,Whitlow Housing Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
