Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
