Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
