Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
