Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.84
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.94
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.97
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
