Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.05
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.48
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.47
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
