Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
