Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.52
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.59
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.46
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
