Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.21
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605210,Whitlow Housing Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
