Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.63
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
