Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.31
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
