Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
605210,Whitlow Housing Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
