Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605210,Whitlow Housing Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
