Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
