Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
