Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
605210,Whitlow Housing Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605210,Whitlow Housing Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605210,Whitlow Housing Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
