Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
