Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
