Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605210,Whitlow Housing Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
