Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605210,Whitlow Housing Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
