Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
