Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
