Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.14
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.57
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.87
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
