Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
