Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,2.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
