Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
