Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
