Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.53
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
