Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605210,Whitlow Housing Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
