Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605210,Whitlow Housing Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
