Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605210,Whitlow Housing Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
