Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605210,Whitlow Housing Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
