Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
