Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605210,Whitlow Housing Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
