Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
