Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
