Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
