Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
