Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605210,Whitlow Housing Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
