Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
