Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.59
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
