Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.95
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.64
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,0.0
