Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.97
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.04
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.74
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.93
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.21
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
