Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.11
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.11
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.62
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.12
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.05
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.56
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
