Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.22
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
