Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605210,Whitlow Housing Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
