Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
