Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605210,Whitlow Housing Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
