Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605210,Whitlow Housing Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,2.1
