Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,3.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,0.8
